Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
110406,The Cres Henleaze,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.64
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
110406,The Cres Henleaze,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.31
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.04
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
110406,The Cres Henleaze,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.39
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
110406,The Cres Henleaze,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.82
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.96
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.1
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
110406,The Cres Henleaze,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.04
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.11
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.15
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.5
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.1
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.43
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
110406,The Cres Henleaze,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.38
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.53
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.0
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.1
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.0
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.18
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.27
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.18
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
110406,The Cres Henleaze,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.14
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.7
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.37
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.1
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.77
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.18
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.88
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.89
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
110406,The Cres Henleaze,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.22
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.7
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.18
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.54
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.15
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
110406,The Cres Henleaze,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.0
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.1
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.46
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.14
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
110406,The Cres Henleaze,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.77
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.01
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.3
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
