Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.11
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
110406,The Cres Henleaze,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.13
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.48
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.69
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.37
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
110406,The Cres Henleaze,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.41
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.69
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.53
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.31
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
110406,The Cres Henleaze,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.14
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.05
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.79
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.85
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.57
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.8
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.63
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
110406,The Cres Henleaze,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.28
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.1
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.31
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.4
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.09
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.07
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.43
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.87
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
110406,The Cres Henleaze,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.4
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.49
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.11
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.67
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.92
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
110406,The Cres Henleaze,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.35
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.51
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.87
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.29
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.29
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
110406,The Cres Henleaze,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.26
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.79
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.82
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.29
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.84
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.18
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.19
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
110406,The Cres Henleaze,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.45
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.8
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.9
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.58
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.15
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.5
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.1
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.28
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
110406,The Cres Henleaze,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.07
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.6
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.89
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.16
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
