Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.39
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.39
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
110406,The Cres Henleaze,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.11
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.44
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.89
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,56.0
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.6
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.85
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.56
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.7
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.63
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.51
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
110406,The Cres Henleaze,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.92
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.24
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,57.8
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,100.1
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.24
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.4
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.84
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
110406,The Cres Henleaze,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.11
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.3
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.84
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.44
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.7
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.82
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
110406,The Cres Henleaze,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.2
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.43
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.66
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.6
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.38
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.55
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.23
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.44
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
110406,The Cres Henleaze,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.1
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.41
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.63
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.31
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.9
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.61
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.74
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
110406,The Cres Henleaze,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.13
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.22
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.2
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.06
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.83
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.92
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.54
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
110406,The Cres Henleaze,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.88
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.04
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.01
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.45
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
110406,The Cres Henleaze,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.26
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.35
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
110406,The Cres Henleaze,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.78
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.79
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.1
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.32
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
