Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.55
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
110406,The Cres Henleaze,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.09
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.13
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.14
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.3
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.29
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
110406,The Cres Henleaze,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.42
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.75
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.69
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
110406,The Cres Henleaze,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.1
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.36
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.62
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.3
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
110406,The Cres Henleaze,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.2
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.22
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.5
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.42
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.03
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.03
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
110406,The Cres Henleaze,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.04
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.91
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.85
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.15
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
110406,The Cres Henleaze,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.13
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.48
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.23
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
110406,The Cres Henleaze,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.84
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.7
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.64
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.67
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.57
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
110406,The Cres Henleaze,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.79
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.03
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.75
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.0
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.64
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.04
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.63
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
110406,The Cres Henleaze,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.35
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.05
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.87
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.17
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.7
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.59
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.76
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
110406,The Cres Henleaze,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
110406,The Cres Henleaze,2023-06-03T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-03T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-03T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-03T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-03T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-03T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
110406,The Cres Henleaze,2023-06-03T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-03T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
