Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.08
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.03
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.31
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.29
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
110406,The Cres Henleaze,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.31
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.93
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.88
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.91
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
110406,The Cres Henleaze,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.66
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.05
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.23
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
110406,The Cres Henleaze,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.34
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.54
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.6
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.37
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.72
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.43
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.4
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
110406,The Cres Henleaze,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.37
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.51
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.13
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.42
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.65
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.22
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
110406,The Cres Henleaze,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.36
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.7
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
110406,The Cres Henleaze,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.19
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.63
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.9
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.64
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.03
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.08
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
110406,The Cres Henleaze,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.36
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.98
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.9
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.94
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.35
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.38
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.3
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.9
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.23
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.82
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.03
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.05
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
