Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
110406,The Cres Henleaze,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.2
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.76
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.3
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.11
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.45
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.54
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.65
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.02
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
110406,The Cres Henleaze,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.5
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.93
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.5
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.32
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.2
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.59
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
110406,The Cres Henleaze,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.79
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.91
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.91
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.43
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.88
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.11
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.58
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.27
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
110406,The Cres Henleaze,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.28
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.58
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.31
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.2
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.47
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.64
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.01
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.81
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
110406,The Cres Henleaze,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.1
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.72
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.09
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.76
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.31
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.56
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
110406,The Cres Henleaze,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.16
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.14
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.48
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.1
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.53
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.24
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.38
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
110406,The Cres Henleaze,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.25
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.73
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.67
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.9
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.39
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.47
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.3
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
110406,The Cres Henleaze,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.39
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.47
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.44
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.89
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.92
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.08
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
110406,The Cres Henleaze,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.25
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.8
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.0
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.37
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.18
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.99
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
110406,The Cres Henleaze,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.51
