Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.96
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.91
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.89
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.29
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.79
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.12
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.09
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.4
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.26
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.55
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.25
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.1
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.54
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.53
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.26
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.5
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.78
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.44
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.93
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.63
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
110406,The Cres Henleaze,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.36
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.44
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
110406,The Cres Henleaze,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.28
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
110406,The Cres Henleaze,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.43
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.72
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.05
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
110406,The Cres Henleaze,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.27
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.3
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.25
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.44
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
