Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.74
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
110406,The Cres Henleaze,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.81
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.69
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.85
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
110406,The Cres Henleaze,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.71
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.74
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.55
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.17
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
110406,The Cres Henleaze,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.74
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.04
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.21
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.33
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.13
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
110406,The Cres Henleaze,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.57
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.16
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
110406,The Cres Henleaze,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.95
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.06
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.98
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.38
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
110406,The Cres Henleaze,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.31
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.22
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.63
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
110406,The Cres Henleaze,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.83
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.36
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.44
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
110406,The Cres Henleaze,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.74
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.65
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
110406,The Cres Henleaze,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.04
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.1
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
