Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
110406,The Cres Henleaze,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.75
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.03
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.14
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.74
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
110406,The Cres Henleaze,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.4
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
110406,The Cres Henleaze,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.51
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.2
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.11
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
110406,The Cres Henleaze,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
110406,The Cres Henleaze,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.87
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
110406,The Cres Henleaze,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.06
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.13
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.77
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
110406,The Cres Henleaze,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.13
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.57
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.66
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.8
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
110406,The Cres Henleaze,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.38
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.64
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.67
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
