Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-03T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
110406,The Cres Henleaze,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110406,The Cres Henleaze,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110406,The Cres Henleaze,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110406,The Cres Henleaze,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
110406,The Cres Henleaze,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
110406,The Cres Henleaze,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
110406,The Cres Henleaze,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
110406,The Cres Henleaze,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
110406,The Cres Henleaze,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.9
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
110406,The Cres Henleaze,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.37
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.81
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
110406,The Cres Henleaze,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.1
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
110406,The Cres Henleaze,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.39
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.76
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,3.7
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
110406,The Cres Henleaze,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.57
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.86
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
110406,The Cres Henleaze,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.65
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.54
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.92
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
110406,The Cres Henleaze,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.65
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.81
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.33
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.89
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
110406,The Cres Henleaze,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.43
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
110406,The Cres Henleaze,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.41
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
110406,The Cres Henleaze,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
