Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-05T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110406,The Cres Henleaze,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110406,The Cres Henleaze,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110406,The Cres Henleaze,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
110406,The Cres Henleaze,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
110406,The Cres Henleaze,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
110406,The Cres Henleaze,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
110406,The Cres Henleaze,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
110406,The Cres Henleaze,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
110406,The Cres Henleaze,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
110406,The Cres Henleaze,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
110406,The Cres Henleaze,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.53
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.5
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.67
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
110406,The Cres Henleaze,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.92
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.52
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
110406,The Cres Henleaze,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.51
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.0
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
110406,The Cres Henleaze,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.51
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.41
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.18
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.49
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
110406,The Cres Henleaze,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.19
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
110406,The Cres Henleaze,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.44
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
110406,The Cres Henleaze,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.08
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
110406,The Cres Henleaze,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.63
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.38
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.43
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
110406,The Cres Henleaze,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.17
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.46
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.99
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.33
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
