Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
110406,The Cres Henleaze,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.9
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.75
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.44
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
110406,The Cres Henleaze,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.91
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.35
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.34
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.1
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.77
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
110406,The Cres Henleaze,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.69
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.96
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.57
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.52
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.56
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
110406,The Cres Henleaze,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.87
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.27
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.9
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.57
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.44
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.18
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
110406,The Cres Henleaze,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.59
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.24
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.53
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.37
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
110406,The Cres Henleaze,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.53
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
110406,The Cres Henleaze,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.45
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.01
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.67
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
110406,The Cres Henleaze,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.08
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.04
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.13
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.12
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
110406,The Cres Henleaze,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.58
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.14
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.34
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.17
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
110406,The Cres Henleaze,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.37
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.82
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
