Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.5
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.29
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.53
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
110406,The Cres Henleaze,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.13
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.54
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.1
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.9
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.43
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.91
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
110406,The Cres Henleaze,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.49
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.3
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.73
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.16
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.4
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
110406,The Cres Henleaze,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.19
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.18
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.48
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.1
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.71
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.82
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.38
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.6
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.16
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
110406,The Cres Henleaze,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.49
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.81
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.7
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.85
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.66
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.29
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
110406,The Cres Henleaze,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.31
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.23
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
110406,The Cres Henleaze,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.37
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.34
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.11
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
110406,The Cres Henleaze,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.16
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.04
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.34
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
110406,The Cres Henleaze,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.73
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.5
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.72
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.16
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.78
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.89
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
110406,The Cres Henleaze,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.23
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.47
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.62
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.7
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
