Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
110406,The Cres Henleaze,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.54
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.14
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.73
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.78
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.8
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.27
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
110406,The Cres Henleaze,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.68
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.04
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.33
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.6
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.99
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
110406,The Cres Henleaze,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.41
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.07
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.21
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.5
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
110406,The Cres Henleaze,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.38
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.49
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.29
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.9
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
110406,The Cres Henleaze,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.05
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.21
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.5
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.9
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.64
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
110406,The Cres Henleaze,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.04
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.77
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.67
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.05
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
110406,The Cres Henleaze,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.27
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.46
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.06
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
110406,The Cres Henleaze,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.06
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.97
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.04
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.36
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.08
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
110406,The Cres Henleaze,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.02
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.18
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.31
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.38
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.37
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
