Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
110406,The Cres Henleaze,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.98
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.47
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.04
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.61
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.19
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
110406,The Cres Henleaze,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.53
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.11
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
110406,The Cres Henleaze,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.8
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.05
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.51
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.38
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
110406,The Cres Henleaze,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.35
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.18
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.67
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.3
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
110406,The Cres Henleaze,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.5
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.97
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.1
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
110406,The Cres Henleaze,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.4
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.34
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.51
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.17
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
110406,The Cres Henleaze,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.13
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.04
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.26
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
110406,The Cres Henleaze,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.76
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.74
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.66
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.71
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
110406,The Cres Henleaze,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.83
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.67
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.2
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
110406,The Cres Henleaze,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
