Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.68
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.19
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
110406,The Cres Henleaze,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.46
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.19
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
110406,The Cres Henleaze,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.36
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.97
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.63
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.61
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.8
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.71
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.94
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
110406,The Cres Henleaze,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.68
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.08
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.25
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.04
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
110406,The Cres Henleaze,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.51
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.67
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.57
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.28
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
110406,The Cres Henleaze,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.37
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.34
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
110406,The Cres Henleaze,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.71
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.68
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.01
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.3
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.34
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.04
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
110406,The Cres Henleaze,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.14
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.28
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
110406,The Cres Henleaze,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.48
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
