Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.56
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.16
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.11
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.96
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.38
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.67
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.9
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.13
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.34
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.54
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.13
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.93
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.44
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.37
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.56
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.54
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.95
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
110406,The Cres Henleaze,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.14
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.37
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.58
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.11
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.6
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.21
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
110406,The Cres Henleaze,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.11
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.18
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
110406,The Cres Henleaze,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.02
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
110406,The Cres Henleaze,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.71
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.08
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.21
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.6
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.55
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
110406,The Cres Henleaze,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.88
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.59
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.32
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
