Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.3
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.69
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
110406,The Cres Henleaze,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.52
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.15
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
110406,The Cres Henleaze,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.67
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.07
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
110406,The Cres Henleaze,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.96
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.86
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.51
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
110406,The Cres Henleaze,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.4
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.34
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.8
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
110406,The Cres Henleaze,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.59
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
110406,The Cres Henleaze,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.77
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
110406,The Cres Henleaze,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.51
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
110406,The Cres Henleaze,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.34
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.29
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.76
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
