Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
110406,The Cres Henleaze,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.86
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
110406,The Cres Henleaze,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.14
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.52
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.37
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.1
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.86
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
110406,The Cres Henleaze,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.77
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
110406,The Cres Henleaze,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.57
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
110406,The Cres Henleaze,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.44
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.5
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.02
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
110406,The Cres Henleaze,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.44
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.39
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
110406,The Cres Henleaze,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.74
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.7
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.94
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.7
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
110406,The Cres Henleaze,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.39
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.04
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.82
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
110406,The Cres Henleaze,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.85
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.19
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.61
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
110406,The Cres Henleaze,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.07
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.52
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.76
