Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.29
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
110406,The Cres Henleaze,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.04
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.7
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.98
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
110406,The Cres Henleaze,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.62
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.77
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.74
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.42
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
110406,The Cres Henleaze,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.06
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.36
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.67
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
110406,The Cres Henleaze,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.62
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.95
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.04
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
110406,The Cres Henleaze,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.92
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.6
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.77
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.7
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.03
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
110406,The Cres Henleaze,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.17
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.04
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.8
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
110406,The Cres Henleaze,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.9
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.87
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
110406,The Cres Henleaze,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.34
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.98
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
110406,The Cres Henleaze,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.56
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.35
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
