Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
110406,The Cres Henleaze,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110406,The Cres Henleaze,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
110406,The Cres Henleaze,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
110406,The Cres Henleaze,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
110406,The Cres Henleaze,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
110406,The Cres Henleaze,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
110406,The Cres Henleaze,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.74
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.9
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
110406,The Cres Henleaze,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.11
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
110406,The Cres Henleaze,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.21
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
110406,The Cres Henleaze,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.39
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.02
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.4
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
110406,The Cres Henleaze,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.47
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.92
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.63
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
110406,The Cres Henleaze,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.32
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.7
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.32
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.9
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
110406,The Cres Henleaze,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.04
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
