Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.35
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.0
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
110406,The Cres Henleaze,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.69
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.4
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
110406,The Cres Henleaze,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.52
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.23
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.97
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.4
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
110406,The Cres Henleaze,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.42
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.48
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.04
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.0
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
110406,The Cres Henleaze,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.89
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.03
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.9
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
110406,The Cres Henleaze,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.0
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.33
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.8
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
110406,The Cres Henleaze,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.84
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.79
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.07
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.37
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.9
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.23
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
110406,The Cres Henleaze,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.38
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.7
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.49
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.69
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.5
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.3
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
110406,The Cres Henleaze,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.56
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.34
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.1
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.22
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.95
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.5
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.82
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
110406,The Cres Henleaze,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.04
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.5
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.73
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.78
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.2
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
