Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
110406,The Cres Henleaze,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.8
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.66
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.27
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.7
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
110406,The Cres Henleaze,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.29
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.38
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.25
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.0
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.67
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
110406,The Cres Henleaze,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.51
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.59
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.05
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.8
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110406,The Cres Henleaze,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.46
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.76
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.16
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.5
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
110406,The Cres Henleaze,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.54
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.98
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.19
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.7
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.2
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
110406,The Cres Henleaze,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.74
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.4
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.29
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.36
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.1
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.2
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.9
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.88
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
110406,The Cres Henleaze,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.96
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.4
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.59
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.94
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.34
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.36
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
110406,The Cres Henleaze,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.92
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.58
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.55
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.5
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.82
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.57
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.76
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.83
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
110406,The Cres Henleaze,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.32
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.5
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.09
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.17
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.6
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.0
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
