Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.01
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
110406,The Cres Henleaze,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.71
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.32
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.73
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.7
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.37
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.0
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.32
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
110406,The Cres Henleaze,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.08
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.57
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.31
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.78
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.0
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
110406,The Cres Henleaze,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.96
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.71
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.15
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.27
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.7
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.87
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.04
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.89
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.23
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
110406,The Cres Henleaze,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.35
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.79
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.13
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.94
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.8
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.56
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.53
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.35
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.77
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
110406,The Cres Henleaze,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.03
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.81
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.2
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.37
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.97
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.85
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
110406,The Cres Henleaze,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.62
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.63
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.04
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.37
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
110406,The Cres Henleaze,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.15
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.69
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.4
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.29
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
110406,The Cres Henleaze,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.19
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.67
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.4
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.03
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.5
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.89
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.16
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
110406,The Cres Henleaze,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.42
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.34
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.2
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.4
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.9
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.79
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.4
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.14
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.95
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.08
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
110406,The Cres Henleaze,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
