Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.52
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.86
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.3
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.77
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.64
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.46
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.9
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.4
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.86
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.36
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
110406,The Cres Henleaze,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.05
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.41
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.6
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.1
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.05
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.86
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.7
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.43
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.93
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.92
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
110406,The Cres Henleaze,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.14
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.25
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.1
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.86
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.88
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.9
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.74
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.38
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.83
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
110406,The Cres Henleaze,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.55
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.69
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.7
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.6
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.65
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.65
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.37
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.4
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.63
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.01
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
110406,The Cres Henleaze,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.77
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.87
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.6
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.08
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.4
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.85
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.87
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
110406,The Cres Henleaze,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.22
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.26
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.3
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.12
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.45
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.4
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.65
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.08
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
110406,The Cres Henleaze,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.96
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.91
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.24
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.84
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.2
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.45
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.59
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.95
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
110406,The Cres Henleaze,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.43
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.34
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.5
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.07
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.74
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.1
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.33
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.21
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
110406,The Cres Henleaze,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.8
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.03
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.69
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.79
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.0
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.51
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.85
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
110406,The Cres Henleaze,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.74
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.85
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.23
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.44
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
