Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
110406,The Cres Henleaze,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.98
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.15
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.18
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.07
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
110406,The Cres Henleaze,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.43
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.82
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.5
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.98
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.49
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
110406,The Cres Henleaze,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.02
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.49
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.0
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.7
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.28
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
110406,The Cres Henleaze,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.99
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.3
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.76
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.48
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.41
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.35
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
110406,The Cres Henleaze,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.46
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.64
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.1
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.14
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.04
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.05
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
110406,The Cres Henleaze,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.1
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.91
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.53
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
110406,The Cres Henleaze,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.77
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.22
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
110406,The Cres Henleaze,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.01
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.56
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.04
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
110406,The Cres Henleaze,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.97
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.68
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.99
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.12
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.7
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
