Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
110406,The Cres Henleaze,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.23
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.5
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
110406,The Cres Henleaze,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.62
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
110406,The Cres Henleaze,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.91
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.45
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
110406,The Cres Henleaze,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.1
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
110406,The Cres Henleaze,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.74
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.0
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.43
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
110406,The Cres Henleaze,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.55
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.02
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.58
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.23
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
110406,The Cres Henleaze,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.22
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.91
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.09
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.94
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
110406,The Cres Henleaze,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.81
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.77
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.02
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.34
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.19
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.04
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.02
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
110406,The Cres Henleaze,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.43
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.43
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.55
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
