Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.8
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.26
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.47
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.7
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.18
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
110406,The Cres Henleaze,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.59
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.94
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.06
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.66
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
110406,The Cres Henleaze,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.81
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.24
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.24
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.04
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.62
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
110406,The Cres Henleaze,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.97
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.12
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.74
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.68
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
110406,The Cres Henleaze,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.46
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.16
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.06
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.85
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.13
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
110406,The Cres Henleaze,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.35
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.54
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.0
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.31
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.46
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
110406,The Cres Henleaze,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.64
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.91
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.42
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.84
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
110406,The Cres Henleaze,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.51
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.63
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.7
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
110406,The Cres Henleaze,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.37
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.6
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.93
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.49
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
110406,The Cres Henleaze,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.93
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.78
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.98
