Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.63
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.03
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
110406,The Cres Henleaze,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.73
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.08
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.08
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
110406,The Cres Henleaze,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.77
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.97
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
110406,The Cres Henleaze,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.37
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.71
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.45
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.8
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
110406,The Cres Henleaze,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.7
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.32
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.9
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
110406,The Cres Henleaze,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.99
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.4
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
110406,The Cres Henleaze,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.06
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.14
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.22
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.63
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
110406,The Cres Henleaze,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.7
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.96
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.66
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
110406,The Cres Henleaze,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.87
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.71
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
110406,The Cres Henleaze,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.65
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
