Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.72
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.88
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
110406,The Cres Henleaze,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.07
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.39
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.74
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.73
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.98
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.73
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.58
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.03
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.7
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
110406,The Cres Henleaze,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.14
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.92
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
110406,The Cres Henleaze,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.86
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.37
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.78
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
110406,The Cres Henleaze,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.32
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.94
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
110406,The Cres Henleaze,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.7
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.83
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.95
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.73
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
110406,The Cres Henleaze,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.31
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.57
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.55
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.51
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.81
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
110406,The Cres Henleaze,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.17
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.27
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.49
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.64
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.53
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.82
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
