Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
110406,The Cres Henleaze,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.4
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.23
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.68
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.07
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.65
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
110406,The Cres Henleaze,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.62
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.29
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.94
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.04
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.26
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.74
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
110406,The Cres Henleaze,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.77
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.03
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.92
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
110406,The Cres Henleaze,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.94
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.06
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.84
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
110406,The Cres Henleaze,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.96
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.78
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
110406,The Cres Henleaze,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.83
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
110406,The Cres Henleaze,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.56
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.98
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.7
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
110406,The Cres Henleaze,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.31
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.69
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.17
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.22
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
110406,The Cres Henleaze,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.66
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.97
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.41
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.6
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
110406,The Cres Henleaze,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.92
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
