Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.71
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.29
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
110406,The Cres Henleaze,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.52
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.42
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.69
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.16
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
110406,The Cres Henleaze,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.4
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.64
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.44
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
110406,The Cres Henleaze,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.83
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.29
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.9
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.39
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.67
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
110406,The Cres Henleaze,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.62
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.77
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
110406,The Cres Henleaze,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.93
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
110406,The Cres Henleaze,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.75
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.93
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
110406,The Cres Henleaze,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.89
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
110406,The Cres Henleaze,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.33
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.44
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.8
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
110406,The Cres Henleaze,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
