Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
110406,The Cres Henleaze,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110406,The Cres Henleaze,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
110406,The Cres Henleaze,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
110406,The Cres Henleaze,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
110406,The Cres Henleaze,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.92
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
110406,The Cres Henleaze,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
110406,The Cres Henleaze,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
110406,The Cres Henleaze,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
110406,The Cres Henleaze,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
110406,The Cres Henleaze,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.83
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
110406,The Cres Henleaze,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
110406,The Cres Henleaze,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.53
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
110406,The Cres Henleaze,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
110406,The Cres Henleaze,2023-06-06T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-06T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-06T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-06T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-06T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-06T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-06T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-06T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-06T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
