Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
110406,The Cres Henleaze,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.37
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
110406,The Cres Henleaze,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.75
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
110406,The Cres Henleaze,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.95
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
110406,The Cres Henleaze,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.21
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
110406,The Cres Henleaze,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.91
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.9
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
110406,The Cres Henleaze,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.16
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.3
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
110406,The Cres Henleaze,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.01
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
110406,The Cres Henleaze,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.1
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
