Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
110406,The Cres Henleaze,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.8
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.07
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.1
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
110406,The Cres Henleaze,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.08
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.95
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
110406,The Cres Henleaze,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.96
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.44
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.7
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
110406,The Cres Henleaze,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.56
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.13
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
110406,The Cres Henleaze,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.57
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.86
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.3
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
110406,The Cres Henleaze,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.41
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.53
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.26
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.26
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.8
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
110406,The Cres Henleaze,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.13
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.05
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.2
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.7
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
110406,The Cres Henleaze,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.09
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.24
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.78
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.31
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.9
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
110406,The Cres Henleaze,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.99
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.91
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.87
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.25
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.13
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.5
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
110406,The Cres Henleaze,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.74
