Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.26
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.6
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.8
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
110406,The Cres Henleaze,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.71
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.26
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.27
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.74
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.4
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
110406,The Cres Henleaze,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.19
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.46
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.28
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.53
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
110406,The Cres Henleaze,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.97
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.79
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.56
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.76
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.4
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.9
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
110406,The Cres Henleaze,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.2
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.52
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.5
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.39
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.35
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
110406,The Cres Henleaze,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.95
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.0
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.82
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.35
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.6
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
110406,The Cres Henleaze,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.66
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.99
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.1
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.53
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.69
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
110406,The Cres Henleaze,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.05
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.79
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.0
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.82
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.04
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.86
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.49
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
110406,The Cres Henleaze,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.77
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.25
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.2
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
110406,The Cres Henleaze,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.85
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.69
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
