Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.25
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
110406,The Cres Henleaze,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.19
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.99
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.77
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.38
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.23
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
110406,The Cres Henleaze,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.83
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.1
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.92
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.28
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.37
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
110406,The Cres Henleaze,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.98
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.95
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.84
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.9
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
110406,The Cres Henleaze,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.32
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,56.1
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.2
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.62
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.67
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.35
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
110406,The Cres Henleaze,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.26
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.22
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.9
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.04
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.3
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.36
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
110406,The Cres Henleaze,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.15
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.43
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.43
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.25
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.32
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
110406,The Cres Henleaze,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.97
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.63
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.4
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.82
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.45
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.52
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.0
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.01
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
110406,The Cres Henleaze,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.31
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.74
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.2
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.42
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.9
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.16
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.06
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
110406,The Cres Henleaze,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.7
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.62
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.6
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.62
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.88
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.3
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.04
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.73
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
