Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
110406,The Cres Henleaze,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.04
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.61
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.83
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.2
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.78
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.05
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.26
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.2
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
110406,The Cres Henleaze,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.69
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.73
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.97
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.2
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.19
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.12
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.27
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.48
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
110406,The Cres Henleaze,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.54
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.22
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.37
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.7
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.6
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.46
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.0
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.91
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.72
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
110406,The Cres Henleaze,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.09
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.67
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.37
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.0
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.03
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.38
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.2
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.6
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.64
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.83
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
110406,The Cres Henleaze,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.93
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.9
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.09
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.45
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.29
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.8
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.97
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.75
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
110406,The Cres Henleaze,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.71
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.97
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.4
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.65
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.36
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.88
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.05
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
110406,The Cres Henleaze,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.16
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.06
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.9
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.71
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.46
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.73
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.37
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
110406,The Cres Henleaze,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.31
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.71
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.49
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.72
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.9
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.97
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.5
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
110406,The Cres Henleaze,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.2
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.73
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.72
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.6
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.0
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.09
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.96
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.49
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.93
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
110406,The Cres Henleaze,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
