Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.31
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.48
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.58
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.2
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.29
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.5
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
110406,The Cres Henleaze,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.1
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.6
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.83
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.02
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.76
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.3
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.96
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.36
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.53
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
110406,The Cres Henleaze,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.24
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.25
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.74
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.69
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.1
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.18
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.35
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.13
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
110406,The Cres Henleaze,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.64
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.7
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.93
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.62
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.79
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.19
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.7
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
110406,The Cres Henleaze,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.62
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.83
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.61
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.45
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.69
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
110406,The Cres Henleaze,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.42
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.43
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.7
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.29
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.75
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.54
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
110406,The Cres Henleaze,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.2
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.67
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.37
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.82
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.32
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.77
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
110406,The Cres Henleaze,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.37
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.45
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.57
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.45
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.56
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
110406,The Cres Henleaze,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.23
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.24
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.43
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.7
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
110406,The Cres Henleaze,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.84
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.81
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.88
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
