Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.3
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.49
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
110406,The Cres Henleaze,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.26
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.02
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.12
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
110406,The Cres Henleaze,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.24
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.81
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.89
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.45
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.59
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
110406,The Cres Henleaze,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.22
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.62
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
110406,The Cres Henleaze,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.29
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.25
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.55
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
110406,The Cres Henleaze,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.26
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.42
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.7
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.95
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
110406,The Cres Henleaze,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.83
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.99
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.8
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
110406,The Cres Henleaze,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.14
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.28
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.02
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
110406,The Cres Henleaze,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.34
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.67
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.68
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.23
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
110406,The Cres Henleaze,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.46
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.6
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.23
