Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
110406,The Cres Henleaze,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.09
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.88
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.39
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.08
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.85
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.69
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.42
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.92
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.22
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
110406,The Cres Henleaze,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.0
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.55
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.35
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.0
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.0
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.23
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.91
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.1
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.83
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.1
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.63
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.0
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.3
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.31
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.81
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.04
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.16
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.0
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.96
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.56
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.92
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.48
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.97
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.79
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.0
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.05
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.71
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.11
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.7
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.97
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.26
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.81
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
