Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.95
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.66
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.58
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.9
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.52
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.61
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.1
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.49
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.05
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.68
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.16
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.71
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.9
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.06
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.73
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.78
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.85
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.08
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
110406,The Cres Henleaze,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.98
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.9
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.51
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.62
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.39
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.87
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.84
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.2
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.59
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.24
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.08
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.68
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.08
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.08
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.66
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.67
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.09
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.84
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.8
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.25
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.56
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.87
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.84
