Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.23
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.14
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.79
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.57
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.99
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.19
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.77
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.2
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.42
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.2
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.75
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.02
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.98
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.29
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.64
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.7
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.32
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
110406,The Cres Henleaze,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.22
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.93
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.95
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.56
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.87
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.45
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
110406,The Cres Henleaze,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.77
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.64
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.9
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
110406,The Cres Henleaze,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.72
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.42
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.55
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.62
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.24
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.95
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.13
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.19
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.86
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.78
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.22
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
110406,The Cres Henleaze,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.86
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.69
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
