Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.58
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.57
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.13
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.7
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.17
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.82
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.17
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
110406,The Cres Henleaze,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.36
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.28
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.21
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.13
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
110406,The Cres Henleaze,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.83
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.31
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110406,The Cres Henleaze,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.87
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.21
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.08
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
110406,The Cres Henleaze,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.74
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.04
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.21
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.41
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.0
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.11
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
110406,The Cres Henleaze,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.24
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.59
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.84
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
110406,The Cres Henleaze,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.3
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.49
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
