Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.34
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
110406,The Cres Henleaze,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.06
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.71
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.94
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
110406,The Cres Henleaze,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.03
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.15
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
110406,The Cres Henleaze,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.67
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.25
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
110406,The Cres Henleaze,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.51
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.14
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.75
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.7
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.86
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
110406,The Cres Henleaze,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.92
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
110406,The Cres Henleaze,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.53
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.83
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.67
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
110406,The Cres Henleaze,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
110406,The Cres Henleaze,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-07T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-07T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-07T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-07T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-07T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-07T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-07T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-07T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-07T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-07T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
110406,The Cres Henleaze,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-07T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-07T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
