Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110406,The Cres Henleaze,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
110406,The Cres Henleaze,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110406,The Cres Henleaze,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.31
110406,The Cres Henleaze,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
110406,The Cres Henleaze,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.21
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
110406,The Cres Henleaze,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
110406,The Cres Henleaze,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
110406,The Cres Henleaze,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
110406,The Cres Henleaze,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.77
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
110406,The Cres Henleaze,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-07T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-07T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-07T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-07T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-07T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-07T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-07T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
