Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
110406,The Cres Henleaze,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.88
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.73
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.53
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
110406,The Cres Henleaze,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.01
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.83
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
110406,The Cres Henleaze,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.89
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110406,The Cres Henleaze,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.61
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
110406,The Cres Henleaze,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.72
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.33
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.94
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
