Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.54
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.39
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
110406,The Cres Henleaze,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.32
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.3
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.55
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
110406,The Cres Henleaze,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.95
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
110406,The Cres Henleaze,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.1
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.99
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
110406,The Cres Henleaze,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.98
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.05
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.36
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
110406,The Cres Henleaze,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.71
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
110406,The Cres Henleaze,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.72
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
110406,The Cres Henleaze,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.95
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.83
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.03
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
110406,The Cres Henleaze,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.57
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
110406,The Cres Henleaze,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
