Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.49
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.1
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.53
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
110406,The Cres Henleaze,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.33
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.9
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.03
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
110406,The Cres Henleaze,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.38
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.45
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.3
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.74
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
110406,The Cres Henleaze,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
110406,The Cres Henleaze,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.77
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.73
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.2
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.71
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.07
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
110406,The Cres Henleaze,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.11
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.75
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.1
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
110406,The Cres Henleaze,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.09
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.9
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.6
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.39
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.7
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
110406,The Cres Henleaze,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.18
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.07
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.6
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.28
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.11
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.86
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
110406,The Cres Henleaze,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.96
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.04
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.69
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
110406,The Cres Henleaze,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.35
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.5
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
