Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
110406,The Cres Henleaze,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.72
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.08
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.83
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
110406,The Cres Henleaze,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.12
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.69
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
110406,The Cres Henleaze,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.79
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.79
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.12
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
110406,The Cres Henleaze,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.86
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.32
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
110406,The Cres Henleaze,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.82
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.1
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
110406,The Cres Henleaze,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.33
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.32
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.0
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.35
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.18
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
110406,The Cres Henleaze,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.19
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.08
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
110406,The Cres Henleaze,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.58
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.71
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.32
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
110406,The Cres Henleaze,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.03
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.57
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.0
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.87
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
