Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
110406,The Cres Henleaze,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.32
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.88
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.02
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.85
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
110406,The Cres Henleaze,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.62
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.94
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.6
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.12
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.15
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
110406,The Cres Henleaze,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.28
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.03
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.7
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.03
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
110406,The Cres Henleaze,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.38
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.65
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.48
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
110406,The Cres Henleaze,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.11
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.2
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
110406,The Cres Henleaze,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.13
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.83
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.74
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.5
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
110406,The Cres Henleaze,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.97
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.6
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.02
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.07
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
110406,The Cres Henleaze,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.73
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.31
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.0
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.41
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
110406,The Cres Henleaze,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.51
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.46
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.5
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.7
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.88
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.63
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.29
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.05
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
