Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.27
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.99
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.96
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.22
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.13
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.37
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
110406,The Cres Henleaze,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.42
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.19
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.64
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.08
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.26
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
110406,The Cres Henleaze,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.33
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.04
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.47
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.3
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.7
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
110406,The Cres Henleaze,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.15
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.74
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.64
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.52
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
110406,The Cres Henleaze,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.09
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.48
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.34
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.55
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.19
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.66
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
110406,The Cres Henleaze,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.28
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.61
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.33
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.87
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.26
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.28
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.7
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.13
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.76
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.67
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
110406,The Cres Henleaze,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.18
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.28
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.24
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.81
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
110406,The Cres Henleaze,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.88
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.65
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
