Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.53
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
110406,The Cres Henleaze,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.12
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.84
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.53
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.85
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
110406,The Cres Henleaze,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.62
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.37
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.86
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.07
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
110406,The Cres Henleaze,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.16
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.07
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.97
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
110406,The Cres Henleaze,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.91
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.96
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.84
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
110406,The Cres Henleaze,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.26
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.34
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
110406,The Cres Henleaze,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.73
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.33
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.06
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
110406,The Cres Henleaze,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.18
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.11
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.17
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.26
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
110406,The Cres Henleaze,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.06
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.84
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.76
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
110406,The Cres Henleaze,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.82
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
