Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.06
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.21
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
110406,The Cres Henleaze,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.56
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.03
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.66
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.36
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
110406,The Cres Henleaze,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.72
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.06
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.68
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
110406,The Cres Henleaze,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.89
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.42
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.5
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.24
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
110406,The Cres Henleaze,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.15
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.6
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.89
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
110406,The Cres Henleaze,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.04
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.93
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.72
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
110406,The Cres Henleaze,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.06
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.0
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.58
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.03
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.75
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
110406,The Cres Henleaze,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.74
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.69
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.29
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.59
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.42
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.59
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
110406,The Cres Henleaze,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.59
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.68
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.5
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.41
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.97
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
110406,The Cres Henleaze,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.02
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.71
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.19
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.26
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
110406,The Cres Henleaze,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.4
