Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.77
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.9
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.25
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
110406,The Cres Henleaze,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.99
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.58
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.23
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.67
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.01
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.29
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.47
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.04
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.71
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.27
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.41
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.37
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.89
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.54
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.52
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
110406,The Cres Henleaze,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.24
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.26
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.56
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
110406,The Cres Henleaze,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.39
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.43
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
110406,The Cres Henleaze,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.23
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.35
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.09
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.58
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.65
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
