Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.06
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.07
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
110406,The Cres Henleaze,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.74
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.37
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
110406,The Cres Henleaze,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.63
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.11
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.46
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.25
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.54
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
110406,The Cres Henleaze,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.29
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.23
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.47
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
110406,The Cres Henleaze,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.57
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.52
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.25
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.75
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.07
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
110406,The Cres Henleaze,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.09
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.69
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.28
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.67
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.16
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
110406,The Cres Henleaze,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.16
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.21
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.92
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
110406,The Cres Henleaze,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.84
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.27
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.02
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.62
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
110406,The Cres Henleaze,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.57
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.9
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
110406,The Cres Henleaze,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.54
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.47
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.54
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.45
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.15
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
