Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.69
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
110406,The Cres Henleaze,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.56
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.96
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.5
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.82
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
110406,The Cres Henleaze,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.12
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.37
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
110406,The Cres Henleaze,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.84
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.83
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.88
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
110406,The Cres Henleaze,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.88
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.46
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.72
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
110406,The Cres Henleaze,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.4
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.32
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.84
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.69
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
110406,The Cres Henleaze,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.23
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.6
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.76
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.19
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
110406,The Cres Henleaze,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.22
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.71
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.39
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
110406,The Cres Henleaze,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.91
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.5
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.39
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.89
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
110406,The Cres Henleaze,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.98
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
110406,The Cres Henleaze,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
110406,The Cres Henleaze,2023-06-08T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-08T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-08T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
110406,The Cres Henleaze,2023-06-08T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-08T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-08T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.61
