Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
110406,The Cres Henleaze,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.92
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
110406,The Cres Henleaze,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.89
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.86
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,3.6
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
110406,The Cres Henleaze,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.77
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.87
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
110406,The Cres Henleaze,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.42
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.3
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.9
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,3.4
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
110406,The Cres Henleaze,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.98
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.7
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
110406,The Cres Henleaze,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.65
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
110406,The Cres Henleaze,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.68
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.3
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
110406,The Cres Henleaze,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.28
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.6
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
