Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
110406,The Cres Henleaze,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.35
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
110406,The Cres Henleaze,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.12
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.1
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
110406,The Cres Henleaze,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.45
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.8
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.89
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
110406,The Cres Henleaze,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.39
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.4
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
110406,The Cres Henleaze,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.15
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
110406,The Cres Henleaze,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.09
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.7
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
110406,The Cres Henleaze,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.67
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.6
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.72
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
110406,The Cres Henleaze,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.89
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.1
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.39
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
110406,The Cres Henleaze,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.91
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.61
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
110406,The Cres Henleaze,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
