Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.47
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.1
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,3.7
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
110406,The Cres Henleaze,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.05
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.27
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.6
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.65
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
110406,The Cres Henleaze,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.05
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.32
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.7
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.6
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
110406,The Cres Henleaze,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.05
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.35
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.9
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
110406,The Cres Henleaze,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.92
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.46
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.2
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.8
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
110406,The Cres Henleaze,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.78
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
110406,The Cres Henleaze,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.88
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
110406,The Cres Henleaze,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.98
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.38
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
110406,The Cres Henleaze,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.76
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
110406,The Cres Henleaze,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
110406,The Cres Henleaze,2023-06-09T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-09T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-09T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-09T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-09T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-09T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.48
110406,The Cres Henleaze,2023-06-09T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-09T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-09T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-09T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110406,The Cres Henleaze,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-09T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
