Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110406,The Cres Henleaze,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110406,The Cres Henleaze,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110406,The Cres Henleaze,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110406,The Cres Henleaze,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
110406,The Cres Henleaze,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
110406,The Cres Henleaze,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.86
110406,The Cres Henleaze,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
110406,The Cres Henleaze,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
110406,The Cres Henleaze,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.49
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.3
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.14
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
110406,The Cres Henleaze,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.58
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.96
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.35
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
110406,The Cres Henleaze,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.18
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.6
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.93
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.04
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.41
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
110406,The Cres Henleaze,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.22
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.03
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.5
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
110406,The Cres Henleaze,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.97
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.06
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.3
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.54
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.94
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.32
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.51
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
110406,The Cres Henleaze,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.3
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.94
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.8
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.88
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.67
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.47
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.24
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
110406,The Cres Henleaze,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.77
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.79
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.79
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.07
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.5
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
110406,The Cres Henleaze,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.59
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.11
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.5
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.78
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
110406,The Cres Henleaze,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.09
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.77
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.5
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.4
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.24
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
