Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
110406,The Cres Henleaze,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.82
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.96
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.3
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.67
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.47
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.9
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.82
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.9
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.32
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
110406,The Cres Henleaze,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.6
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,69.1
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,102.7
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.7
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.1
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.72
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
110406,The Cres Henleaze,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.27
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,49.5
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.8
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.59
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.96
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.7
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.7
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
110406,The Cres Henleaze,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.85
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.9
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.41
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.42
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.86
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.95
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
110406,The Cres Henleaze,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.59
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.96
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.6
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.93
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.48
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.35
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.32
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.54
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
110406,The Cres Henleaze,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.9
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.73
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.1
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.91
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.45
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.25
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
110406,The Cres Henleaze,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.59
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.71
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.0
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.22
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.08
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.73
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.26
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
110406,The Cres Henleaze,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.1
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.7
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.84
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.92
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.48
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.3
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.01
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
110406,The Cres Henleaze,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.24
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.64
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.72
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.5
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.6
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.9
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
110406,The Cres Henleaze,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.14
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.9
