Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.2
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.3
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.7
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
110406,The Cres Henleaze,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.31
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.47
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.8
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.01
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.53
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.86
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.29
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.51
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
110406,The Cres Henleaze,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.09
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.59
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.25
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.85
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.7
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.74
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
110406,The Cres Henleaze,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.27
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.75
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.94
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.68
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.5
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.14
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.29
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
110406,The Cres Henleaze,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.5
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.35
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.09
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.07
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.9
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.77
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
110406,The Cres Henleaze,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.97
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.6
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.82
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.16
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.3
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.55
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
110406,The Cres Henleaze,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.79
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.63
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.93
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.21
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.6
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.2
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.64
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
110406,The Cres Henleaze,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.15
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.88
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.11
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.4
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.46
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
110406,The Cres Henleaze,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.49
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.03
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.42
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
110406,The Cres Henleaze,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.2
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.69
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.92
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
