Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.33
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
110406,The Cres Henleaze,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.95
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.15
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.69
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.26
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.27
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
110406,The Cres Henleaze,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.7
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.96
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.93
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.06
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.3
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
110406,The Cres Henleaze,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.95
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.12
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.61
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.14
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
110406,The Cres Henleaze,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.25
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.47
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.01
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.03
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.7
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.76
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.49
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.54
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.96
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
110406,The Cres Henleaze,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.83
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.96
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.19
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.17
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
110406,The Cres Henleaze,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.88
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.14
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.58
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.15
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.58
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
110406,The Cres Henleaze,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.97
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.43
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.87
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.74
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.56
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.38
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
110406,The Cres Henleaze,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.18
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.39
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.8
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.83
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.53
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
110406,The Cres Henleaze,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.84
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.11
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.06
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.38
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.01
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.1
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
110406,The Cres Henleaze,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
